Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
535140,Mounton Road. Chepstow,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535140,Mounton Road. Chepstow,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
