Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.5
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535140,Mounton Road. Chepstow,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
535140,Mounton Road. Chepstow,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
535140,Mounton Road. Chepstow,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
