Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
535140,Mounton Road. Chepstow,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535140,Mounton Road. Chepstow,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
535140,Mounton Road. Chepstow,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535140,Mounton Road. Chepstow,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
535140,Mounton Road. Chepstow,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
