Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535140,Mounton Road. Chepstow,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535140,Mounton Road. Chepstow,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535140,Mounton Road. Chepstow,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535140,Mounton Road. Chepstow,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535140,Mounton Road. Chepstow,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
535140,Mounton Road. Chepstow,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
