Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535140,Mounton Road. Chepstow,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535140,Mounton Road. Chepstow,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
535140,Mounton Road. Chepstow,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.45
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
535140,Mounton Road. Chepstow,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
535140,Mounton Road. Chepstow,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
535140,Mounton Road. Chepstow,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
535140,Mounton Road. Chepstow,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
