Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
535140,Mounton Road. Chepstow,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535140,Mounton Road. Chepstow,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535140,Mounton Road. Chepstow,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
