Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
