Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
