Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535140,Mounton Road. Chepstow,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.6
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535140,Mounton Road. Chepstow,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535140,Mounton Road. Chepstow,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535140,Mounton Road. Chepstow,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
