Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
535140,Mounton Road. Chepstow,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
535140,Mounton Road. Chepstow,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535140,Mounton Road. Chepstow,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
535140,Mounton Road. Chepstow,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
535140,Mounton Road. Chepstow,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
