Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
535140,Mounton Road. Chepstow,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
535140,Mounton Road. Chepstow,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
535140,Mounton Road. Chepstow,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
535140,Mounton Road. Chepstow,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
535140,Mounton Road. Chepstow,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
535140,Mounton Road. Chepstow,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
