Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
535140,Mounton Road. Chepstow,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.32
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
535140,Mounton Road. Chepstow,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
535140,Mounton Road. Chepstow,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
535140,Mounton Road. Chepstow,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
535140,Mounton Road. Chepstow,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535140,Mounton Road. Chepstow,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
535140,Mounton Road. Chepstow,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
535140,Mounton Road. Chepstow,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
