Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
535140,Mounton Road. Chepstow,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
535140,Mounton Road. Chepstow,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
535140,Mounton Road. Chepstow,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
535140,Mounton Road. Chepstow,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535140,Mounton Road. Chepstow,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
535140,Mounton Road. Chepstow,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.95
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
535140,Mounton Road. Chepstow,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
