Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535140,Mounton Road. Chepstow,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
535140,Mounton Road. Chepstow,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
535140,Mounton Road. Chepstow,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
535140,Mounton Road. Chepstow,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
535140,Mounton Road. Chepstow,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
