Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
