Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
