Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.8
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535140,Mounton Road. Chepstow,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
