Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
535140,Mounton Road. Chepstow,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.2
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
