Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535140,Mounton Road. Chepstow,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
