Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.17
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.4
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
