Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.6
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.6
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.33
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.8
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.8
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535140,Mounton Road. Chepstow,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535140,Mounton Road. Chepstow,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535140,Mounton Road. Chepstow,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
