Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.1
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535140,Mounton Road. Chepstow,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.63
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.1
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
535140,Mounton Road. Chepstow,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535140,Mounton Road. Chepstow,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
535140,Mounton Road. Chepstow,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535140,Mounton Road. Chepstow,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
