Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535140,Mounton Road. Chepstow,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
535140,Mounton Road. Chepstow,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535140,Mounton Road. Chepstow,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.45
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535140,Mounton Road. Chepstow,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535140,Mounton Road. Chepstow,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
