Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
535140,Mounton Road. Chepstow,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535140,Mounton Road. Chepstow,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
535140,Mounton Road. Chepstow,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
535140,Mounton Road. Chepstow,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535140,Mounton Road. Chepstow,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.56
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
535140,Mounton Road. Chepstow,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.46
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
535140,Mounton Road. Chepstow,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.49
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
535140,Mounton Road. Chepstow,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.84
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
