Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535140,Mounton Road. Chepstow,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535140,Mounton Road. Chepstow,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535140,Mounton Road. Chepstow,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
535140,Mounton Road. Chepstow,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.31
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
535140,Mounton Road. Chepstow,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.8
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535140,Mounton Road. Chepstow,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535140,Mounton Road. Chepstow,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
