Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.6
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
535140,Mounton Road. Chepstow,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535140,Mounton Road. Chepstow,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
535140,Mounton Road. Chepstow,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.46
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.3
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535140,Mounton Road. Chepstow,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.1
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535140,Mounton Road. Chepstow,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
