Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535140,Mounton Road. Chepstow,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.0
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.99
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535140,Mounton Road. Chepstow,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.8
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535140,Mounton Road. Chepstow,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
