Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.4
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
535140,Mounton Road. Chepstow,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535140,Mounton Road. Chepstow,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
535140,Mounton Road. Chepstow,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
