Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
535140,Mounton Road. Chepstow,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535140,Mounton Road. Chepstow,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535140,Mounton Road. Chepstow,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.27
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
535140,Mounton Road. Chepstow,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535140,Mounton Road. Chepstow,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535140,Mounton Road. Chepstow,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
