Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
535140,Mounton Road. Chepstow,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.35
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535140,Mounton Road. Chepstow,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.68
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
535140,Mounton Road. Chepstow,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
535140,Mounton Road. Chepstow,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535140,Mounton Road. Chepstow,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
535140,Mounton Road. Chepstow,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
