Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
535140,Mounton Road. Chepstow,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
535140,Mounton Road. Chepstow,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
535140,Mounton Road. Chepstow,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.18
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
535140,Mounton Road. Chepstow,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
535140,Mounton Road. Chepstow,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
535140,Mounton Road. Chepstow,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535140,Mounton Road. Chepstow,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.02
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.62
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
535140,Mounton Road. Chepstow,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
