Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
535140,Mounton Road. Chepstow,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.48
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
535140,Mounton Road. Chepstow,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
535140,Mounton Road. Chepstow,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
535140,Mounton Road. Chepstow,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
535140,Mounton Road. Chepstow,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
535140,Mounton Road. Chepstow,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
535140,Mounton Road. Chepstow,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
