Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
535140,Mounton Road. Chepstow,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
535140,Mounton Road. Chepstow,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,19.97
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.15
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
535140,Mounton Road. Chepstow,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.63
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
535140,Mounton Road. Chepstow,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
535140,Mounton Road. Chepstow,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535140,Mounton Road. Chepstow,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
535140,Mounton Road. Chepstow,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
535140,Mounton Road. Chepstow,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
