Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535140,Mounton Road. Chepstow,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
535140,Mounton Road. Chepstow,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
535140,Mounton Road. Chepstow,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535140,Mounton Road. Chepstow,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535140,Mounton Road. Chepstow,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
