Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
