Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
