Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535140,Mounton Road. Chepstow,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.08
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
