Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.8
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535140,Mounton Road. Chepstow,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,25.2
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535140,Mounton Road. Chepstow,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535140,Mounton Road. Chepstow,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.21
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.4
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.7
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
