Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.34
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
