Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535140,Mounton Road. Chepstow,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
