Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535140,Mounton Road. Chepstow,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535140,Mounton Road. Chepstow,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535140,Mounton Road. Chepstow,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535140,Mounton Road. Chepstow,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535140,Mounton Road. Chepstow,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
535140,Mounton Road. Chepstow,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
535140,Mounton Road. Chepstow,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.15
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
