Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
535140,Mounton Road. Chepstow,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.2
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535140,Mounton Road. Chepstow,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.92
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535140,Mounton Road. Chepstow,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535140,Mounton Road. Chepstow,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.4
