Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535140,Mounton Road. Chepstow,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
535140,Mounton Road. Chepstow,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.95
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535140,Mounton Road. Chepstow,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.38
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
535140,Mounton Road. Chepstow,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.27
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
535140,Mounton Road. Chepstow,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.66
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535140,Mounton Road. Chepstow,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
