Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
535140,Mounton Road. Chepstow,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.92
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
535140,Mounton Road. Chepstow,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
535140,Mounton Road. Chepstow,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
535140,Mounton Road. Chepstow,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535140,Mounton Road. Chepstow,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
535140,Mounton Road. Chepstow,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
535140,Mounton Road. Chepstow,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
