Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
535140,Mounton Road. Chepstow,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
535140,Mounton Road. Chepstow,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535140,Mounton Road. Chepstow,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
535140,Mounton Road. Chepstow,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
