Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535140,Mounton Road. Chepstow,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
