Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535140,Mounton Road. Chepstow,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535140,Mounton Road. Chepstow,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535140,Mounton Road. Chepstow,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
