Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
535140,Mounton Road. Chepstow,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.0
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535140,Mounton Road. Chepstow,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.8
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
