Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.6
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535140,Mounton Road. Chepstow,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.4
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.3
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535140,Mounton Road. Chepstow,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.1
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535140,Mounton Road. Chepstow,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.9
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535140,Mounton Road. Chepstow,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.7
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535140,Mounton Road. Chepstow,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.5
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
