Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.2
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.1
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535140,Mounton Road. Chepstow,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.9
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.7
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.5
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.3
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535140,Mounton Road. Chepstow,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.1
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.9
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
