Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.7
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535140,Mounton Road. Chepstow,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
535140,Mounton Road. Chepstow,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
535140,Mounton Road. Chepstow,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
535140,Mounton Road. Chepstow,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
535140,Mounton Road. Chepstow,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
