Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
535140,Mounton Road. Chepstow,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
535140,Mounton Road. Chepstow,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
535140,Mounton Road. Chepstow,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
535140,Mounton Road. Chepstow,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
535140,Mounton Road. Chepstow,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.5
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
535140,Mounton Road. Chepstow,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.5
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
535140,Mounton Road. Chepstow,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
