Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
535140,Mounton Road. Chepstow,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535140,Mounton Road. Chepstow,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535140,Mounton Road. Chepstow,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535140,Mounton Road. Chepstow,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
535140,Mounton Road. Chepstow,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535140,Mounton Road. Chepstow,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.4
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
