Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535140,Mounton Road. Chepstow,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.5
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535140,Mounton Road. Chepstow,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535140,Mounton Road. Chepstow,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.6
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.7
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
