Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.8
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.9
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.1
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.2
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.3
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535140,Mounton Road. Chepstow,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.42
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
