Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.4
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.3
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.01
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535140,Mounton Road. Chepstow,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.5
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.6
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.7
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.8
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
