Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.9
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.1
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.0
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.1
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.35
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.2
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.3
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535140,Mounton Road. Chepstow,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.4
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
