Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.45
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.5
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.05
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535140,Mounton Road. Chepstow,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.6
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.6
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.48
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,19.02
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
