Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535140,Mounton Road. Chepstow,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
