Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535140,Mounton Road. Chepstow,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535140,Mounton Road. Chepstow,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
