Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535140,Mounton Road. Chepstow,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.64
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
535140,Mounton Road. Chepstow,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
535140,Mounton Road. Chepstow,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
