Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535140,Mounton Road. Chepstow,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535140,Mounton Road. Chepstow,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
535140,Mounton Road. Chepstow,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
535140,Mounton Road. Chepstow,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.55
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
535140,Mounton Road. Chepstow,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
535140,Mounton Road. Chepstow,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.62
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
535140,Mounton Road. Chepstow,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
535140,Mounton Road. Chepstow,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
