Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.71
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535140,Mounton Road. Chepstow,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
535140,Mounton Road. Chepstow,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.43
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
535140,Mounton Road. Chepstow,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535140,Mounton Road. Chepstow,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535140,Mounton Road. Chepstow,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535140,Mounton Road. Chepstow,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
