Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
535140,Mounton Road. Chepstow,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
535140,Mounton Road. Chepstow,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.77
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535140,Mounton Road. Chepstow,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535140,Mounton Road. Chepstow,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535140,Mounton Road. Chepstow,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535140,Mounton Road. Chepstow,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
535140,Mounton Road. Chepstow,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535140,Mounton Road. Chepstow,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
